Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
