Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
