Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
