Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
