Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
