Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
