Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512963,Heath Park Ave Heath,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
