Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512963,Heath Park Ave Heath,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512963,Heath Park Ave Heath,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
