Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
