Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
