Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
