Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
