Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
