Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
