Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
