Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
