Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
