Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
