Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
