Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
