Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
