Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
