Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
