Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
