Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
