Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
