Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
