Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
