Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
