Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
