Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.3
