Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
