Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
