Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
